Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,14.63
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.26
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.88
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,62.7
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.76
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.12
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,14.68
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.17
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,25.69
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,61.6
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.43
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.56
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,12.03
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.1
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,21.65
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,46.2
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,14.36
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,9.1
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.71
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,46.3
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,14.13
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,10.34
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,18.39
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,39.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,9.96
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.58
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,17.29
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.75
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,12.86
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.65
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,9.68
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,11.34
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.39
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,8.61
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.7
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.35
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
