Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,9.72
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,10.26
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.95
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,9.18
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,10.58
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.42
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.58
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,6.72
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,12.68
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.18
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.73
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,6.93
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,14.02
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,8.63
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.47
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,9.71
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.43
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,9.29
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,8.31
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.83
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,9.8
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,8.99
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,9.51
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
