Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,6.12
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.54
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.46
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,6.65
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,8.79
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,9.03
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.91
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.46
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.3
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.92
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,10.95
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.11
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,6.83
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,6.56
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.69
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,9.92
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,6.79
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.82
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.19
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.02
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,11.7
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.38
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,6.15
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,11.53
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
