Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.29
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.22
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.03
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.29
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.93
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.91
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.62
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.75
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.76
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.9
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.15
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.84
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.41
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,6.62
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.91
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,7.55
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,6.68
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,6.96
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.47
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.48
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.23
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.48
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.77
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.94
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
110294,Roman Way Id,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
