Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,9.71
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.17
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,11.81
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.72
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.53
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.34
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.03
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.71
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,6.72
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.76
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.43
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.2
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,11.41
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.02
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.51
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.48
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.62
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.02
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.52
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.57
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.92
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.77
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.55
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,12.2
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
