Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.49
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.96
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.6
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.4
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,10.88
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.99
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,9.62
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,8.77
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.04
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.19
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,6.97
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.35
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.72
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,7.01
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.87
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,33.3
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.93
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,7.61
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.32
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,7.32
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,7.7
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,12.25
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,7.79
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.52
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,12.46
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,10.07
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.05
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.17
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
