Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.16
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,13.65
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,11.7
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.78
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.74
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,13.05
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,8.5
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.99
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,11.3
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,20.35
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,56.4
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,9.64
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.76
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.7
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.7
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,9.98
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.76
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.75
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,12.26
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,16.49
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,10.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.96
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.77
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
