Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.05
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.23
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,15.14
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
110294,Roman Way Id,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.23
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,12.31
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,9.88
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.61
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.28
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.75
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,10.62
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,20.83
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.45
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.13
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,17.63
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.77
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.51
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,15.33
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.07
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,18.28
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.59
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.57
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,13.31
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,16.25
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.03
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,13.18
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,17.42
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.14
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
110294,Roman Way Id,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,14.82
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.24
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.01
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.2
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.58
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,17.2
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,13.24
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.67
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.2
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.58
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.48
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.54
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
