Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,23.46
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,16.49
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,22.45
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
110294,Roman Way Id,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.3
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.83
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.84
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.44
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,25.96
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,15.19
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,21.9
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.2
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.54
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.35
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.75
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,13.45
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,24.35
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,66.3
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
110294,Roman Way Id,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.78
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.03
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.85
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.84
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,11.29
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,32.3
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,15.4
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,25.06
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,74.3
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.42
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.01
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.1
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.6
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.05
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,24.79
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,16.93
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,24.52
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,52.5
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
110294,Roman Way Id,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.61
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.03
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.5
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,17.43
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.35
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,22.72
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.66
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.44
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,17.53
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,16.8
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.16
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.6
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.39
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,16.51
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,19.28
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
110294,Roman Way Id,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.43
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.49
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.03
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,12.46
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,19.75
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.75
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
