Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.64
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.41
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,20.41
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,12.94
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,21.13
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,53.6
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.63
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.23
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.49
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.05
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,27.51
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,13.99
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,22.24
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,62.5
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.7
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.36
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.03
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.5
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,22.16
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,15.79
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,31.74
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,65.9
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.02
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.02
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.69
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,23.82
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,16.68
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,27.69
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,54.4
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.36
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.32
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.56
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.7
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.3
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,22.92
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,15.56
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,32.45
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,67.1
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.46
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.67
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.92
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,13.5
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.9
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,59.1
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.98
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.92
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,26.62
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,12.35
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,23.96
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,67.5
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.25
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.86
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,22.54
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,14.93
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,25.37
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,53.5
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
110294,Roman Way Id,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.17
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,22.52
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,13.22
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,24.87
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,60.7
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.68
