Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.08
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.37
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.11
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.3
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.3
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,12.96
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,20.29
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,57.2
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
110294,Roman Way Id,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.06
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.45
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.67
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.97
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,27.76
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,14.04
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.73
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,71.0
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.46
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.64
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.02
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.02
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,31.84
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,16.02
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.91
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,78.2
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.09
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.88
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.69
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.49
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.51
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,26.75
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,14.15
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,27.89
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,64.2
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.1
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,26.3
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,11.05
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,21.88
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,67.2
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.81
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.04
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,25.11
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,13.58
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,17.54
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,53.1
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.61
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.9
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.09
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,27.07
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,13.38
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,18.34
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,59.4
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,5.16
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.73
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.65
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.43
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.44
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.27
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,27.68
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,12.45
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,22.13
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,64.4
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.06
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.75
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
