Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,21.24
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,13.96
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,17.89
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,7.35
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.66
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,22.28
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,16.11
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,21.32
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,47.9
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.06
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.01
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,11.49
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,N Current (RMS),A,41.1
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,27.45
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,7.47
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,18.86
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,73.9
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.44
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,17.2
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,6.25
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,17.97
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,54.6
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.33
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,15.59
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,6.4
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.28
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.41
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,18.1
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,12.38
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,21.32
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,41.1
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.04
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,16.34
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,13.32
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,22.94
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.88
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.16
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,13.94
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,9.68
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.51
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,13.61
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.0
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
