Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.43
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,11.68
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,14.04
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,20.04
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.34
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.0
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.11
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,12.16
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.05
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,21.43
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,38.2
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.85
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,10.86
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,9.3
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,19.14
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.25
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.92
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,5.66
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,18.75
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,52.2
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.42
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,11.18
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,8.59
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,20.98
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,49.9
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,10.12
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,9.66
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,15.95
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,10.96
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,8.88
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,19.08
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,46.5
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.91
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,12.41
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,12.18
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,21.41
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.65
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.6
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.58
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,11.55
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,16.82
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.64
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.15
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
