Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.4
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,12.45
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.96
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.28
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.91
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.56
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.51
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,17.7
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,19.08
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,5.81
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.96
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.73
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.7
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,20.44
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,13.47
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,20.71
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.4
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,12.77
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,12.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,20.24
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.05
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.7
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,11.17
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,11.1
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,17.66
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.64
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.38
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.49
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,13.77
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,18.94
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,32.8
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
110294,Roman Way Id,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.06
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.14
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,10.25
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,10.81
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,22.76
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,48.1
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.49
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.04
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,8.99
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,9.84
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,21.71
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,51.0
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.53
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.29
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,12.61
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,20.62
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,16.86
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
110294,Roman Way Id,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
