Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,12.3
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.36
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,17.32
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,8.8
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.16
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.11
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.3
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,13.78
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,20.88
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.88
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
110294,Roman Way Id,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,8.95
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.48
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.58
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,11.05
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.5
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,18.05
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
110294,Roman Way Id,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.49
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.24
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.14
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,14.23
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,17.2
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.43
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.05
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,10.89
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,11.38
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,17.93
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,9.8
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,10.58
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,15.57
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,13.27
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,10.16
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,14.05
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.55
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,11.79
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,9.95
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,14.88
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
