Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,8.19
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,14.6
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,17.37
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.59
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,7.11
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,9.47
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,19.6
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,46.7
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.21
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,8.38
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,8.36
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,17.33
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.02
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.32
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,9.86
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,6.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,18.04
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.91
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,10.84
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,11.29
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,17.95
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,11.44
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,10.32
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,12.65
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.16
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.69
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.78
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.67
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,22.88
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,8.58
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,15.91
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,60.1
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.1
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,13.93
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,10.4
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,14.77
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,33.8
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.55
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,10.38
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,7.32
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,17.93
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
