Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,12.06
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,7.84
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.01
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,40.3
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.58
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.2
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,10.64
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,16.77
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,9.09
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,11.38
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.97
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,13.1
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,9.82
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,20.3
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,48.1
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,11.94
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,9.05
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,23.09
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,51.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,13.08
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,9.24
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,20.88
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.71
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.05
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.9
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,13.53
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,12.43
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,22.81
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,46.9
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.21
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,9.5
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,8.73
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,16.21
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,12.04
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.58
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.3
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,26.1
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,8.11
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.13
