Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.26
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,10.18
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.23
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,37.7
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.04
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.72
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,9.23
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,42.7
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.75
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,10.94
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,7.36
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,18.89
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,46.5
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.85
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.5
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,17.81
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,N Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.47
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.03
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.24
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.59
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.4
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.49
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,8.6
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.64
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.1
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.37
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,14.03
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.53
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,7.71
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.77
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,7.49
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.33
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
