Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.38
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,9.33
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,5.38
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.21
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.69
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.26
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.73
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.15
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,6.16
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,9.33
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.16
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.02
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.57
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,6.67
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,6.87
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,11.54
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.62
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.04
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.19
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.24
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,11.52
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
