Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,6.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.48
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.02
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.01
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,7.07
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.16
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.16
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,7.01
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,6.52
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.43
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.22
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,6.93
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,13.48
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,7.03
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.55
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.88
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.18
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.62
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,14.65
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.76
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,6.28
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,15.14
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,6.29
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,14.75
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
