Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.57
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.45
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.44
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,9.21
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,12.43
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.18
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,9.35
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,12.05
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.55
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.32
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,10.95
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.81
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,11.08
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,10.21
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,12.22
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.72
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.61
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,12.16
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.5
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.29
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,10.27
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,8.48
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.07
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,33.8
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.53
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,7.04
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.84
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.06
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,7.42
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.96
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,47.7
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
110294,Roman Way Id,2023-08-13 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
