Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,12.38
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,10.72
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,12.98
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.33
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.21
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,13.11
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.92
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,10.19
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.04
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,13.84
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.83
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,13.41
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.44
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.49
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,14.52
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.68
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.26
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.92
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.42
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,17.46
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.84
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,12.36
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.17
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,18.76
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.94
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.78
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.4
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,16.96
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.62
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,19.55
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
110294,Roman Way Id,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.25
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.63
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.83
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.31
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.89
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.25
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,24.18
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,17.84
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,19.68
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,47.0
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.59
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
