Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,24.42
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,13.74
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,17.02
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,56.8
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.61
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,19.88
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,14.78
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,18.42
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,43.9
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.64
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.44
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,19.85
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,14.01
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.22
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,47.5
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.65
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.42
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,18.53
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.73
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,23.32
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,45.0
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.8
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,18.06
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,16.31
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,22.78
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.21
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.7
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.18
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.02
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,12.76
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,23.18
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,46.2
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.36
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.46
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,17.5
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,14.03
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,19.83
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.07
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,15.23
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,14.92
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,21.99
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
110294,Roman Way Id,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.88
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.7
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.2
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,15.72
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,11.91
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,22.21
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,51.9
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.26
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.69
