Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.4
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,13.16
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.81
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,62.0
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.0
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,N Current (RMS),A,40.6
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,18.32
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,12.33
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,28.6
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,74.1
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.47
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,17.0
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.41
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,18.27
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.45
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,17.25
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,12.35
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,18.85
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.88
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.06
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,16.02
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,12.97
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,20.33
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,45.6
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.51
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,19.54
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,16.59
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,20.02
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
110294,Roman Way Id,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,7.55
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.72
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.38
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,13.8
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.52
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.08
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,13.52
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,11.23
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,21.76
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,49.2
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.24
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,16.38
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,12.39
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,16.57
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,40.0
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
