Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.42
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.9
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.87
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,18.08
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,12.43
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,17.45
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.53
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.12
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,21.16
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,12.75
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,22.72
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,48.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.91
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,21.67
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,14.12
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,26.83
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,50.1
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
110294,Roman Way Id,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.64
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,13.66
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,N Current (RMS),A,48.0
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,25.48
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,15.85
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,24.83
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.69
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.88
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,7.41
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.69
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,13.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,21.23
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.25
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,61.8
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
110294,Roman Way Id,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,13.76
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.71
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,10.55
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,22.32
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.27
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
110294,Roman Way Id,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.11
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.36
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.42
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.27
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.46
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,14.62
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,15.16
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,25.38
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.45
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,13.26
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,17.15
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,27.01
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,49.7
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
110294,Roman Way Id,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.69
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.89
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.12
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,N Current (RMS),A,21.1
