Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,17.09
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,15.83
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,24.48
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.15
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.22
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,7.14
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,14.17
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,20.79
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.75
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
110294,Roman Way Id,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,5.15
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.65
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,5.32
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,14.75
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,14.99
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,23.67
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.89
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.33
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.78
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,11.85
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,23.43
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,14.46
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,24.29
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,54.5
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.84
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.45
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.37
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,18.53
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,16.62
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,21.15
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
110294,Roman Way Id,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.52
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,13.37
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,16.38
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,19.83
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.78
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.28
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,12.75
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,9.21
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.01
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,38.2
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.26
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,9.24
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,5.69
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,15.02
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,40.9
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.57
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,7.78
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,5.83
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,15.53
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.72
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.36
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
