Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.28
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.12
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.18
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,8.11
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,18.2
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,49.3
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.73
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,9.57
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,22.21
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,57.3
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.43
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,7.65
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,7.18
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,20.35
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,52.4
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.19
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,8.89
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,17.99
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,50.9
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,8.39
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,6.55
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,13.8
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.15
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,11.75
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,8.83
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,17.93
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,41.7
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.26
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.96
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,11.8
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,6.08
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.27
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.31
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.91
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,9.9
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,17.03
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-14 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
