Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,48.8
110294,Roman Way Id,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.67
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.01
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,18.43
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,14.84
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.11
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
110294,Roman Way Id,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.42
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.13
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.97
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.06
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,17.39
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.43
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,21.06
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,36.3
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.43
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.49
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.21
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.11
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,15.23
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,15.77
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.42
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.28
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.7
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,17.48
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,11.86
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,17.14
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.37
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,15.76
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,11.93
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,17.86
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,14.49
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,7.18
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,17.67
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.27
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,11.11
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,7.9
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,16.62
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.34
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,12.79
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,10.56
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.67
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,32.8
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.37
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.08
