Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,15.14
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,9.25
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,15.08
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.61
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,15.22
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,12.05
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,15.93
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,34.2
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.58
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,15.46
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,10.93
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,17.45
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,15.2
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,8.75
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,15.53
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.05
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.68
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.02
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,13.51
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,11.88
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.33
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,16.64
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,8.67
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,15.88
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,41.3
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.59
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,12.26
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,12.9
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,13.81
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,9.35
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.62
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.13
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,10.83
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,8.93
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,16.76
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
