Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.22
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,10.18
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,16.58
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.99
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,13.55
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,8.62
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,16.31
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,1.02
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.05
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.7
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,13.88
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,13.34
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,14.93
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,1.06
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.85
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,16.02
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,11.01
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,15.5
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.74
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.77
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.43
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,10.36
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,14.97
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.5
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,13.6
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,9.86
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,13.94
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.09
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,11.25
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,19.44
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
110294,Roman Way Id,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.06
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,15.75
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,8.29
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,14.04
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.42
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,12.83
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,9.4
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.82
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
