Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,13.47
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,9.62
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.18
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.02
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.68
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,10.57
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,16.81
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,11.4
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,12.61
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,17.12
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,11.96
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,9.09
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,17.72
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.83
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.98
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,9.86
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.3
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.96
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.94
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,12.22
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,16.39
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.66
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
110294,Roman Way Id,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,9.7
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,10.6
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,19.73
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,10.0
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,11.2
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,15.87
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,9.08
