Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,14.63
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.41
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,10.32
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.99
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,8.67
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,8.06
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,13.28
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,11.47
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,9.83
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,11.23
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,8.33
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.27
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,10.89
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,9.99
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,11.44
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,10.91
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.83
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.62
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,10.32
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,8.82
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.75
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.69
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.09
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,9.31
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,9.95
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.63
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,9.42
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
