Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,6.33
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.02
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.45
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.68
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.17
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.12
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.58
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.98
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.31
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.39
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.45
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.32
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.82
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.22
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,13.42
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.21
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,6.97
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,11.77
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.8
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.71
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,13.39
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.96
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,6.7
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.8
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.66
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.13
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.56
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,5.78
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
