Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.22
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.96
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.91
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,38.2
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.14
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.66
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,11.39
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,6.78
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.95
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.74
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.35
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.57
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.72
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,6.14
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.64
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.29
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,11.45
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.9
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,6.35
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.17
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.33
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.1
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,14.64
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.56
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.7
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,15.03
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
