Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,8.46
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,6.94
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,13.58
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.92
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,12.4
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.38
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.17
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.62
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.23
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.85
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.83
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,8.45
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.56
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,11.64
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,11.11
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,11.51
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.3
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.08
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,13.46
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,11.44
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.1
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.61
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.84
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.76
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.2
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.58
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.96
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.54
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,11.63
