Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,10.26
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.62
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.02
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.43
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.89
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.37
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.43
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.43
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.83
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.05
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.54
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.74
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.8
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.14
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.5
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,9.57
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.19
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,11.59
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.56
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.53
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,11.32
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.12
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,12.8
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
