Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.11
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,9.09
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.04
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.39
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,9.87
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.26
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,8.77
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.25
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,12.57
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.79
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,11.98
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.18
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,11.98
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,13.18
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,10.3
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,12.19
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.17
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.21
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,12.11
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,10.49
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,11.21
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,12.73
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.85
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,13.14
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,12.02
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,13.09
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,11.65
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,12.37
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,13.87
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.92
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
