Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.39
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,12.58
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,16.87
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.83
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.97
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,23.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,13.44
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,19.02
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,18.34
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,38.1
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
110294,Roman Way Id,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.24
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.35
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.36
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,15.82
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,20.62
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,18.75
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
110294,Roman Way Id,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.81
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.39
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.74
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,15.81
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,19.35
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,18.7
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
110294,Roman Way Id,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.18
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,14.06
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.57
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.18
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.24
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.84
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,15.32
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,14.43
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.68
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,37.7
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.93
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,14.66
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.66
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,21.75
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.42
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,15.83
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,14.15
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,20.34
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.11
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.06
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,18.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,15.19
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,20.63
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.75
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
