Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,4.73
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.43
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.88
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,19.05
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,14.62
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,19.85
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.85
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,5.59
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.52
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,18.13
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,15.9
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,22.15
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.15
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,15.68
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,16.72
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,22.82
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.41
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.08
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.46
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,17.72
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,20.31
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,23.64
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
110294,Roman Way Id,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.22
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.92
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,19.19
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,22.02
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.94
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
110294,Roman Way Id,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.88
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,6.16
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,20.82
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,17.72
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,17.07
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,15.92
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,13.35
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,16.38
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
110294,Roman Way Id,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.49
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.91
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,18.34
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,14.07
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,15.8
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.39
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,6.22
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
