Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,19.72
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.45
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,18.49
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.63
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.98
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.46
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,19.25
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,17.95
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,18.92
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
110294,Roman Way Id,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.57
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,17.84
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,17.07
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,21.11
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
110294,Roman Way Id,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.66
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.89
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,10.0
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,21.71
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,13.86
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,21.4
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,51.1
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.81
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.97
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.93
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,19.65
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,13.63
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,22.19
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.42
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,N Current (RMS),A,35.9
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.11
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.19
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,16.56
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,12.19
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,28.62
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,62.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.11
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.11
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,18.79
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,12.69
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,23.28
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,54.2
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.29
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,20.46
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,15.82
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,16.84
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.55
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.76
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,22.67
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,13.02
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,15.37
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,48.9
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
