Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,19.38
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,13.18
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,15.44
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,38.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.48
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.15
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.26
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,21.41
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,13.74
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,17.03
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,46.7
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.12
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.0
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,14.03
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,14.19
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.05
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.36
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.02
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.13
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,14.2
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,12.05
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,20.91
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,44.7
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.74
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.93
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,15.9
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,12.04
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,19.7
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,38.2
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.48
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.21
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.29
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.78
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.52
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.77
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,20.75
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.89
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.31
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,13.5
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.99
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,21.66
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.45
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.92
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,6.36
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,18.53
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,20.9
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,23.76
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
110294,Roman Way Id,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.6
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.75
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,17.03
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,14.07
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,21.12
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.65
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.77
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.07
