Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,11.77
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,15.49
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,19.91
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.37
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.23
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.94
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.51
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,17.35
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,8.24
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,21.39
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,56.2
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.34
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.44
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,16.86
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,19.73
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,49.3
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.54
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.78
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,5.82
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,11.11
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,16.45
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.99
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.15
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,7.2
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,15.26
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.66
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.12
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,7.12
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,12.05
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,13.29
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.5
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,7.29
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,19.21
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,15.94
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
110294,Roman Way Id,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-0.78
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,8.02
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.07
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.19
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.9
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,6.71
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.63
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
