Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,9.88
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,11.78
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.21
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.08
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.04
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.72
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,8.51
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,12.81
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.58
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,5.46
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,8.7
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,12.91
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,8.41
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.54
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,13.41
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,7.97
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,9.19
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,13.28
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.93
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,7.07
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,4.8
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,13.33
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.99
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.73
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.25
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,6.6
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,6.75
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,14.91
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.83
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,7.1
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,10.64
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,14.53
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.75
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
