Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,4.99
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.41
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,12.14
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.61
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-0.28
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,6.25
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,16.75
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,44.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.27
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.58
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,8.72
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.07
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,16.02
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.58
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,9.6
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,8.28
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,19.36
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.69
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,12.49
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,15.69
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,10.58
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,11.1
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,13.99
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,12.44
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,12.83
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,16.76
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,6.92
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,12.69
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.03
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,14.84
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.36
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
