Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,11.64
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,12.09
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.12
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.28
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,6.77
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,13.49
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.58
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.17
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,6.87
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,12.36
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.2
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.93
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,N Current (RMS),A,32.6
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,5.88
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,6.32
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,13.49
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.15
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.46
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.32
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.08
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,7.68
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.28
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.38
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,8.68
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,7.65
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,5.8
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.73
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,57.0
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.27
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.31
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.49
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,14.86
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,7.11
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,14.92
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.23
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.76
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.47
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,4.31
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,14.12
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,48.0
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.21
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.96
