Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,11.21
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,4.91
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,15.26
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.22
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.14
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,5.9
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,7.41
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,15.9
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.54
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,5.45
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,16.03
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,5.52
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,4.89
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,14.08
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.52
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,7.54
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,13.32
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.73
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,6.18
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,5.82
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,13.3
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.42
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.95
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,6.19
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,7.87
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,16.74
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.03
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.53
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,6.39
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,8.73
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,17.7
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.13
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,7.83
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.54
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,15.08
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.4
