Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.02
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,10.86
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,9.13
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,13.91
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,7.96
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,7.18
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.23
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.31
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.37
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,8.88
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,8.43
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,17.44
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.47
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,9.68
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,7.39
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,20.94
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,49.9
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,8.4
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,6.2
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,17.72
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,8.58
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,6.11
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,16.71
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.35
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.73
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,9.96
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,16.19
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,19.63
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,10.33
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,8.88
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,17.43
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.82
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
