Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,10.04
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,12.28
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,23.29
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,49.9
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.36
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.48
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.48
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,9.13
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,12.92
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.61
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,12.16
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.08
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.48
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,14.33
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,15.22
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.09
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.36
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,13.58
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,10.63
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,17.49
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,38.0
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,12.43
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,8.42
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.81
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,11.03
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,9.16
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,12.98
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,10.95
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,8.06
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,9.47
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.85
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.69
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,12.15
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,7.51
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,17.67
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.07
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
