Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,12.75
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,16.93
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,10.48
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,6.15
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,11.92
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,9.62
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.4
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.73
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.11
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,8.47
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,9.27
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,6.38
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,11.53
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,9.02
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,6.88
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.2
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,11.59
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.96
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.85
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.51
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,6.55
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,7.99
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.79
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,36.4
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.8
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,5.71
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.34
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
