Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,8.43
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.92
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.66
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.49
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,6.72
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.49
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.26
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,7.23
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,13.33
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.1
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,6.7
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.58
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,10.8
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,7.88
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,7.29
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.91
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,7.53
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,6.76
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,10.82
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,7.18
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,6.54
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.43
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,6.74
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,6.18
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.55
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,6.65
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,6.28
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.22
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
