Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,6.86
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.47
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.57
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,7.32
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,6.67
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.79
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.76
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,7.28
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.21
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,10.12
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,13.17
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.2
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,9.05
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,9.83
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,11.5
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,10.43
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.76
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,9.84
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,8.83
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,16.35
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,11.03
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,7.45
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,15.43
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,40.1
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,9.87
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.98
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,13.49
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
