Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,7.8
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,8.29
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,15.01
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,9.56
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.32
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.72
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,7.62
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,12.51
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,10.54
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,7.77
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,12.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,8.05
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,7.96
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,13.66
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,8.38
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.25
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,12.44
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.66
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,8.67
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.49
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,9.42
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,13.15
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,8.88
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.28
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,13.45
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.45
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
