Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,9.5
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.28
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,13.48
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,10.52
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,12.29
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,16.12
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,11.94
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.43
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,14.28
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,10.07
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.94
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,14.21
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.73
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,11.55
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.85
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,15.33
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.15
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.27
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,14.3
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,15.77
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.22
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.19
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.54
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,16.33
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,16.37
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,16.63
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.9
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.33
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,18.72
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,17.24
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,18.95
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.06
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.81
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,17.49
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,19.35
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,39.5
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
