Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.42
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.68
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,18.54
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,17.56
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,16.91
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,32.8
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
110294,Roman Way Id,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.19
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.76
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.61
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.49
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,17.63
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,18.49
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,18.29
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
110294,Roman Way Id,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.81
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.87
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.89
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,18.11
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,15.93
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,17.59
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.25
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.23
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.87
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.34
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,20.38
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,20.26
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,16.96
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,5.09
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,9.88
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.78
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,23.3
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,19.6
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,18.43
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
110294,Roman Way Id,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.18
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.34
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.68
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,6.04
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,22.12
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,19.28
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,17.25
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.4
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.68
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.65
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,20.14
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,15.23
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,20.28
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,40.6
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.83
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.33
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.52
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.93
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.94
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,18.73
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,24.04
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.14
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.76
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.14
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.32
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.71
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
