Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.47
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,18.17
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.72
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,20.22
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,13.02
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,18.39
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,44.9
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.79
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,18.27
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,14.24
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,18.2
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
110294,Roman Way Id,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.0
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,15.8
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,10.33
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,16.85
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.06
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,16.39
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,11.53
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,16.66
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,37.7
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,10.65
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,10.33
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,21.22
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,49.8
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.51
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.42
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,14.59
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,9.11
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,19.99
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,48.6
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.42
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,13.7
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,11.42
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,19.55
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.1
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,17.83
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,12.28
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,17.84
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,41.7
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.46
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
