Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.45
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,12.97
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,19.47
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,17.46
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
110294,Roman Way Id,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.39
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,18.02
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.03
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.35
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,10.24
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,21.06
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,13.41
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.17
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,49.2
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.48
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.61
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.71
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,17.3
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,11.29
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.4
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,8.91
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.27
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.04
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,16.35
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,10.08
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,23.69
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,54.0
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.4
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.21
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,15.0
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,24.57
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,13.82
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,20.34
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,57.3
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
110294,Roman Way Id,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.0
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,17.06
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,13.05
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,19.89
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.6
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,19.19
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,10.26
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,23.64
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,55.2
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
110294,Roman Way Id,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.35
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.83
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,15.3
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,10.16
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,17.42
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.4
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.38
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.78
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
