Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.64
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.74
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,14.64
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,16.65
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
110294,Roman Way Id,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.66
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.0
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.33
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,13.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,13.44
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,17.22
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.34
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,20.47
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,10.48
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,17.86
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,50.0
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.47
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,15.32
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,22.38
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,51.0
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.89
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,14.78
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,7.5
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,22.89
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,58.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.97
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.41
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.03
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,17.04
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,8.17
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,21.95
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,56.3
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,10.56
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.57
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,9.08
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,5.69
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.93
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,61.2
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,10.03
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,6.43
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,61.3
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,9.73
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.09
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,9.06
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,24.38
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,67.2
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,10.16
