Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.17
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.13
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,6.7
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,23.32
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,58.7
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.98
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.09
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.39
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,8.12
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,6.67
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,21.85
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,54.2
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.93
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-0.16
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.83
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,6.92
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.69
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,21.17
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,11.03
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-0.41
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.08
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.72
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,8.47
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.2
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,20.18
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,10.94
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.34
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.04
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,5.49
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,20.87
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,10.52
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.62
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,5.47
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,6.15
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.82
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,55.6
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,8.97
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.32
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.01
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.11
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,4.4
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,19.3
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,57.9
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.08
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.86
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.52
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,5.1
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,18.95
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,56.2
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,9.25
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.03
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.77
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.7
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
