Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,10.47
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.49
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,18.95
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,50.1
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,9.21
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.81
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.39
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,6.48
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,21.85
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,65.9
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.74
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.19
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,15.47
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,7.44
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,14.85
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,47.0
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.3
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.1
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.11
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,7.1
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,13.29
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.2
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,5.25
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,13.78
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,45.7
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.1
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,13.25
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.96
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.7
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.03
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,14.1
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.76
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,9.3
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,6.84
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,16.32
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.78
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,8.41
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,7.64
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,14.87
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,N Current (RMS),A,36.7
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
