Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,5.53
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,16.22
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,46.4
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.7
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.0
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.95
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,5.7
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,11.35
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,18.07
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.14
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.74
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,8.43
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,10.36
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.99
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,58.8
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.57
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.11
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,7.05
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.89
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,13.27
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.61
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-0.1
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.81
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.18
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,9.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.03
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,16.75
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.41
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.31
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,9.1
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,12.29
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,13.33
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.51
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.86
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.52
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.77
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,10.34
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,13.07
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,12.42
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.65
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.85
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,10.27
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,15.26
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.21
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.05
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,9.72
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,9.99
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,16.42
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
