Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,10.16
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,5.34
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,16.96
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,50.5
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.77
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,8.51
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.06
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,22.97
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,67.2
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.94
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.3
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,10.99
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,5.68
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,12.59
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.04
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,9.69
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,13.33
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,36.3
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.64
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,12.67
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,11.39
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,41.1
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.04
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,11.69
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,14.62
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,49.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.83
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,12.22
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,5.78
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.07
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.35
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.15
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,15.92
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,45.2
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.63
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,15.74
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,5.73
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,19.37
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
