Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.07
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,12.69
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,6.07
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,17.45
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.73
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,15.07
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,11.96
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.62
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,18.22
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,5.65
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,10.61
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,55.7
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.41
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,9.38
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.32
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,48.9
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.06
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.33
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.44
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,14.25
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,9.77
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,13.1
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.29
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,13.09
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.15
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,13.05
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.02
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,10.06
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,12.3
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.28
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,26.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,15.45
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,11.36
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,11.52
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.84
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.92
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.21
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
