Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,17.31
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,11.04
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,13.41
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.51
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.17
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,17.9
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,9.96
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,11.81
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,15.19
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,15.17
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.57
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,9.16
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,9.23
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,17.68
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.91
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.94
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,9.48
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.69
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,48.6
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.02
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.35
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,12.11
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,10.61
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.39
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,51.8
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.98
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.76
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.49
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,13.51
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.73
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,15.71
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,12.05
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,10.61
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.4
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,54.0
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,11.22
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,8.94
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,19.22
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,49.5
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.14
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.54
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.68
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
