Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,13.38
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,10.05
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,17.09
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,14.04
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,9.33
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,13.46
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.96
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,11.83
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,7.61
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,16.91
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,11.21
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,11.31
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,10.2
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,5.91
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,11.41
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,9.88
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,8.21
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,9.49
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.66
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,7.23
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,9.44
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,11.26
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.4
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,5.54
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.32
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,12.04
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,26.1
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.25
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,11.6
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,16.94
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
